Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.12
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.0
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.18
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.03
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.79
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.85
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
430638,Fore St Grampound,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.31
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.83
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.73
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.47
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.91
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.87
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.8
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.65
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
430638,Fore St Grampound,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.97
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.97
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.43
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.58
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.76
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.89
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.24
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
430638,Fore St Grampound,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.21
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.9
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.84
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.03
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.08
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.68
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
430638,Fore St Grampound,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.61
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.85
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.1
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.93
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
430638,Fore St Grampound,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.79
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.36
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.3
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
