Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.81
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.12
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.02
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.76
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.23
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.1
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.57
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.41
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.11
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.1
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
430638,Fore St Grampound,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.78
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.57
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.1
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.67
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.32
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
430638,Fore St Grampound,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.06
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.39
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.45
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.31
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.46
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.37
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.37
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
430638,Fore St Grampound,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.89
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,11.31
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.36
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.36
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.03
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.79
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.93
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-19.6
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
430638,Fore St Grampound,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.82
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.39
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.31
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.87
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.29
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.45
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
430638,Fore St Grampound,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.16
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.3
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.22
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.92
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.24
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.46
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.48
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
