Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.06
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.42
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.8
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.01
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
430638,Fore St Grampound,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.69
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.06
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.58
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.62
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.1
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
430638,Fore St Grampound,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.95
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.8
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.48
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.37
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.59
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.47
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
430638,Fore St Grampound,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.35
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.5
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.16
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.95
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.17
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.46
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.44
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.7
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
430638,Fore St Grampound,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.99
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.51
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.96
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
430638,Fore St Grampound,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.34
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.25
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.14
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.89
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
430638,Fore St Grampound,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.51
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.39
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
