Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.36
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.73
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.12
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
430638,Fore St Grampound,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.47
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.18
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.78
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.64
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.87
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.87
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
430638,Fore St Grampound,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.66
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.8
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.92
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
430638,Fore St Grampound,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.85
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.61
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.0
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,9.15
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.38
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.13
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.8
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.57
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
430638,Fore St Grampound,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.53
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.25
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.76
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.8
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.88
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.08
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.59
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.81
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
430638,Fore St Grampound,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.25
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.22
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.34
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.43
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.95
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.21
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.75
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
430638,Fore St Grampound,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.16
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.36
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.46
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.74
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
430638,Fore St Grampound,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
430638,Fore St Grampound,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.56
430638,Fore St Grampound,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
