Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.81
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.22
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.66
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
430638,Fore St Grampound,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
430638,Fore St Grampound,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.16
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.87
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.26
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
430638,Fore St Grampound,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.06
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.84
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.53
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.65
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
430638,Fore St Grampound,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.84
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,13.73
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.18
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.97
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.21
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
430638,Fore St Grampound,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.81
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.16
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.71
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.84
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.34
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.39
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.9
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.91
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.03
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
430638,Fore St Grampound,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.5
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.13
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.82
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.96
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.61
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.84
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
430638,Fore St Grampound,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.71
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
