Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
430638,Fore St Grampound,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.65
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.87
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.08
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.31
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.84
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.49
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.49
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.05
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.99
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.68
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.63
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.41
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.41
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
430638,Fore St Grampound,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.25
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.73
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.9
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.52
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.3
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.24
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.55
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.75
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.6
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.95
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.8
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.8
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.35
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
430638,Fore St Grampound,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.48
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.2
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.85
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.76
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.47
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.09
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.28
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.23
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
