Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.69
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.51
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.85
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.77
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
430638,Fore St Grampound,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.03
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.74
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.72
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.21
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.29
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.41
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.56
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.0
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.35
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.63
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
430638,Fore St Grampound,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.11
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.74
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.76
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.01
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
