Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.12
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.91
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.76
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.18
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.08
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.61
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.95
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.61
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.8
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.2
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.99
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.81
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.13
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.33
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
