Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.99
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.18
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.15
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.64
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.6
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.71
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.47
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.02
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.01
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.59
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.97
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.11
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.36
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.46
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.3
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.28
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
