Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.4
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.84
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.17
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.02
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.51
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.82
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.54
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.39
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.31
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.06
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.15
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.55
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.97
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.16
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.27
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.99
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.99
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.5
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.62
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
430638,Fore St Grampound,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.45
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.42
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
