Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.83
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.7
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.99
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.96
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
430638,Fore St Grampound,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.13
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.19
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.28
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.65
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.33
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.7
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.87
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.67
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.96
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.76
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.12
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.28
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.83
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.74
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.32
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.1
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.46
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.09
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.18
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.15
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
430638,Fore St Grampound,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.31
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.86
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.85
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.58
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.26
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.43
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.13
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
