Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.66
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.09
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.59
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.35
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.03
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.57
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
430638,Fore St Grampound,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.75
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.74
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.42
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.1
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.71
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.63
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.7
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.82
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.73
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.24
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.07
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.45
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.31
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.02
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.76
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
