Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.08
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.46
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
430638,Fore St Grampound,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.2
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.49
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.31
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.65
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.11
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.39
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.41
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.94
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.98
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.53
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.01
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.61
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.14
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.89
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.08
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.5
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.0
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.43
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.37
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.55
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.33
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
