Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.76
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.73
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.51
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.96
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.08
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.0
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.16
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.9
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.13
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.63
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.96
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.52
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.54
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.46
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.62
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.69
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.11
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.34
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.77
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.0
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,16.31
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.7
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.99
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.61
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.04
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.53
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.37
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.95
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.91
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.91
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.13
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.78
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.7
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.64
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.83
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.4
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.76
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.89
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.43
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.57
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.72
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.45
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.24
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.84
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
430638,Fore St Grampound,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.14
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.29
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.14
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.1
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
