Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.04
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.25
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.73
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.54
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.21
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.21
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.94
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.4
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.38
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.63
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.11
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.79
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.29
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
430638,Fore St Grampound,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.29
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.57
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.6
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.89
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.63
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.25
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
430638,Fore St Grampound,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.01
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.52
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.2
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.45
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.15
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.61
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
430638,Fore St Grampound,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.8
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.47
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.46
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.42
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.32
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.08
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.54
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.49
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.94
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.11
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.3
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.06
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.76
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.55
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.82
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.14
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
430638,Fore St Grampound,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.63
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.74
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.24
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.44
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
430638,Fore St Grampound,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.97
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.04
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.35
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
