Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.06
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.92
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.0
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
430638,Fore St Grampound,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.29
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.95
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,14.09
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.67
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.46
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.49
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.0
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.18
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-18.45
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
430638,Fore St Grampound,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.71
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.1
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.23
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.69
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.96
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.44
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
430638,Fore St Grampound,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.26
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.49
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.55
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.59
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.87
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.79
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.45
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.3
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
430638,Fore St Grampound,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.64
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.95
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.43
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.39
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.28
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.18
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.03
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.43
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.6
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.03
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.33
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
430638,Fore St Grampound,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.55
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.15
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.53
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.47
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.93
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.96
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.98
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
430638,Fore St Grampound,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.14
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.52
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.68
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.36
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.01
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.48
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.4
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.73
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.79
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.79
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
430638,Fore St Grampound,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.28
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.9
