Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.51
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.98
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.39
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.3
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.3
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.86
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
430638,Fore St Grampound,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.37
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.23
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.22
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.65
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.25
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.02
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.9
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
430638,Fore St Grampound,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.85
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.17
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.04
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.04
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.71
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.51
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.86
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.44
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
430638,Fore St Grampound,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.02
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.9
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.28
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.43
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.45
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.53
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.52
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
430638,Fore St Grampound,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.62
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.32
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,15.48
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.92
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.41
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.43
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.72
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.85
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.34
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
430638,Fore St Grampound,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.81
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.49
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.42
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.64
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.25
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
430638,Fore St Grampound,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.46
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.66
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
