Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.14
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.47
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
430638,Fore St Grampound,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.79
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.0
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.11
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.1
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.88
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
430638,Fore St Grampound,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.88
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.41
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.47
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.04
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.35
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.73
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
430638,Fore St Grampound,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.6
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.51
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.55
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.46
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.68
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.87
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
430638,Fore St Grampound,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.8
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-20.86
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-11.92
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,99.1
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.26
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.38
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.99
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.21
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
430638,Fore St Grampound,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-14.39
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.52
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,58.7
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.59
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.79
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.05
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
430638,Fore St Grampound,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.15
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.29
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.76
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.74
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.99
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.63
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.82
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
430638,Fore St Grampound,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.7
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.73
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.94
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.01
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.51
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.67
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.61
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
