Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.17
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.43
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.34
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.74
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.81
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
430638,Fore St Grampound,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.79
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.25
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.16
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.87
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.1
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.31
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.16
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.24
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.16
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.29
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.92
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
430638,Fore St Grampound,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.51
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.27
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.18
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.61
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.2
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
430638,Fore St Grampound,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.02
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.6
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.78
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.81
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.78
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.09
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
430638,Fore St Grampound,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.06
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.02
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.63
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
