Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.3
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
430638,Fore St Grampound,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.03
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.89
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.55
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.58
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.82
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.44
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.0
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.59
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-8.96
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.53
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.6
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.97
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-9.31
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-5.24
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.51
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.16
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.86
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
430638,Fore St Grampound,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.46
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.39
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.74
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.35
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
430638,Fore St Grampound,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.49
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.54
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.66
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.3
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.6
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.91
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.63
