Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.7
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.52
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.36
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.8
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.79
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.0
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.38
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.0
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.73
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.22
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.09
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.42
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.72
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.65
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.64
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.96
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
430638,Fore St Grampound,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.84
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.88
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.49
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.3
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.95
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.02
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.57
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
