Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.21
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.42
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.51
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.49
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.72
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.95
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.2
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.41
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.91
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.62
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.73
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.62
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
430638,Fore St Grampound,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.96
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.65
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.38
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.43
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.63
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.78
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.25
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.28
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.31
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.52
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.15
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,6.31
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.42
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.83
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.4
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
