Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.73
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.6
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
430638,Fore St Grampound,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.57
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.33
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.92
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.59
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.36
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.75
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.91
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.78
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.15
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.9
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.82
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.6
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.33
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.69
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
