Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.74
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.45
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
430638,Fore St Grampound,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.03
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.95
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.2
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.34
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.33
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.57
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.92
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.18
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.2
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.62
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.04
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.1
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.72
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.18
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.79
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.47
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.76
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.49
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-17.82
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
430638,Fore St Grampound,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.47
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.45
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.51
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.49
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.36
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.13
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.82
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.23
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.98
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.35
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.53
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.8
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.17
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.16
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
