Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.24
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.65
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.38
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.21
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.08
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.6
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.09
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.36
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.18
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.05
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.95
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.65
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.85
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.12
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.63
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.19
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.79
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.97
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.52
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
430638,Fore St Grampound,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.09
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.41
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.99
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.1
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.95
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.2
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.13
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.53
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.88
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.44
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.68
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.47
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.89
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.31
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.55
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.56
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.54
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.89
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.44
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.39
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.7
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
