Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.52
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.09
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.23
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.95
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.81
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.93
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.32
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.75
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.9
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.95
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.02
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-4.08
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.59
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.89
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.68
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.8
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.85
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.1
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
430638,Fore St Grampound,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.71
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.95
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.3
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.12
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.6
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.49
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.27
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.77
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.28
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.44
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
430638,Fore St Grampound,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.47
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.19
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.2
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.01
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
