Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.88
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.51
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
430638,Fore St Grampound,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.61
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.48
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
430638,Fore St Grampound,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.19
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.88
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.86
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.07
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.4
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.11
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.01
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.01
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.9
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.21
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
430638,Fore St Grampound,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.17
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.49
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.87
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.68
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.77
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.58
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.35
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
430638,Fore St Grampound,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.8
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.46
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.61
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.79
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.82
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.5
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.6
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
430638,Fore St Grampound,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,13.42
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.93
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.28
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.11
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.4
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.96
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.84
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.34
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.83
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
430638,Fore St Grampound,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,12.9
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.8
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.02
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.17
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.5
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
