Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,28.4
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.93
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.21
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.27
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.9
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.74
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.03
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.95
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.56
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.14
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.25
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
430638,Fore St Grampound,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.47
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.86
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.53
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.51
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.83
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.19
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.39
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.46
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.87
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.91
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.09
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.68
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.21
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.98
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.88
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.96
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.87
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.52
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.5
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.87
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.7
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.91
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.21
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.3
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.21
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.54
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.21
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
430638,Fore St Grampound,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.52
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.21
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,28.5
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.88
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.07
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.7
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.43
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.68
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
