Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.15
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.7
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.0
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.5
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.38
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.22
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.35
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
430638,Fore St Grampound,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.48
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.33
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.65
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.77
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.85
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.36
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.75
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.56
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.17
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.69
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.59
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.84
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.94
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.59
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.6
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.37
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.43
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.64
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.44
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.73
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
