Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.66
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.47
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.13
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.39
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.4
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.82
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.82
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.42
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
430638,Fore St Grampound,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,10.08
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.58
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.3
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.17
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.98
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.57
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.09
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
430638,Fore St Grampound,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.45
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.0
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.73
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.36
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.79
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.58
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.11
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.54
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.31
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.75
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.14
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.07
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.28
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.16
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.62
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.58
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.69
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.89
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.02
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.41
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.75
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.08
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.05
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.63
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
430638,Fore St Grampound,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.18
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.17
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.3
