Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.17
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.73
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.08
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.53
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.06
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.8
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.1
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.12
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.46
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
430638,Fore St Grampound,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.23
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.84
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.62
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.55
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.1
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.74
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.72
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.07
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.71
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.05
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.49
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
