Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.09
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.25
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
430638,Fore St Grampound,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.69
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.93
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.95
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.45
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.63
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.54
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.24
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.05
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.78
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.28
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.42
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.0
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.21
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.23
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.07
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.4
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.6
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.21
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.78
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.12
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.42
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
430638,Fore St Grampound,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.52
