Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.19
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
430638,Fore St Grampound,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.45
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.43
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.09
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.8
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.87
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.57
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.1
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.07
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.83
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.09
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-12.08
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.17
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.57
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.15
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.27
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.23
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.85
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.22
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.53
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.24
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.12
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.96
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.87
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.04
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.32
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.28
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
430638,Fore St Grampound,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.0
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.13
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.43
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.2
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.73
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.58
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.76
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.66
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.89
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.31
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.78
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
430638,Fore St Grampound,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.88
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.93
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.43
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.38
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.44
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.27
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.11
