Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
430638,Fore St Grampound,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.52
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.29
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.39
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.06
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.54
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.72
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.93
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.13
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
430638,Fore St Grampound,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.61
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.23
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.84
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.7
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.93
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.0
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.17
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.16
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
430638,Fore St Grampound,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.35
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.4
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.06
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.45
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.09
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.23
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.05
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
430638,Fore St Grampound,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.7
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.36
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.97
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.64
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.59
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
430638,Fore St Grampound,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.83
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.72
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.08
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.76
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.62
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.03
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.62
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.26
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.53
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.68
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.74
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.4
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
430638,Fore St Grampound,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.5
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.27
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.74
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.95
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.02
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.12
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.97
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.78
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.35
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
430638,Fore St Grampound,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.59
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.14
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.37
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.93
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.8
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.26
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.81
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.97
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
