Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.76
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.47
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.32
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.92
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.2
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
430638,Fore St Grampound,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.34
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.8
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.93
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.38
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.12
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.01
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.4
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.76
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
430638,Fore St Grampound,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.84
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.99
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.21
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.31
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.75
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.7
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.96
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.95
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.45
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
430638,Fore St Grampound,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.27
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-4.95
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.45
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.73
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.24
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.21
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.1
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.42
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.1
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.06
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.41
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.43
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
430638,Fore St Grampound,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.34
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.05
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.46
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.88
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.8
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.09
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.65
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.7
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.16
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.22
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.6
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
430638,Fore St Grampound,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.62
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.68
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.06
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.51
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.91
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.76
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.07
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.46
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.04
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
430638,Fore St Grampound,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.74
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.68
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.16
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.28
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.32
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.16
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.78
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.76
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.27
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
430638,Fore St Grampound,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.06
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.36
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.58
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.82
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.86
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.42
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.2
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
