Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.19
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.47
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.03
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.56
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
430638,Fore St Grampound,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.7
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.7
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.2
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.36
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.46
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.33
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.54
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.64
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.07
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.63
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.84
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
430638,Fore St Grampound,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.28
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.84
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.77
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.87
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.5
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.82
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.04
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.41
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.18
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.34
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
430638,Fore St Grampound,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.87
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.37
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.34
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.5
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.73
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.07
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.88
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.63
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.01
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
430638,Fore St Grampound,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.16
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.5
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.09
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.39
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.62
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.9
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.83
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.63
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.37
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.37
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.43
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
430638,Fore St Grampound,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.57
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.4
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.78
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.65
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.4
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.14
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-3.24
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.74
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.92
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.7
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.37
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.0
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
430638,Fore St Grampound,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.91
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.28
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-5.59
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.88
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.74
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.51
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.73
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.86
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.6
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.85
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.73
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.57
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
430638,Fore St Grampound,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.81
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.66
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.28
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
