Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.24
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.62
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.25
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.28
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.96
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.35
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.05
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.69
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
430638,Fore St Grampound,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-13.49
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.99
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-6.37
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.21
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.72
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.81
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.25
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
430638,Fore St Grampound,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.93
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.13
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.41
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.05
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,10.68
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-7.06
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.32
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.32
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.75
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.94
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.41
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
430638,Fore St Grampound,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.97
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.07
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.72
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.26
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.54
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.39
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
430638,Fore St Grampound,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.2
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-5.49
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.84
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.82
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.75
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.64
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.86
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
430638,Fore St Grampound,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.1
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.7
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.6
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.73
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.12
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.88
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.7
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.86
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.59
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.66
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
430638,Fore St Grampound,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.4
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.39
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.23
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.71
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,31.1
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.24
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.02
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.38
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.35
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.24
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
430638,Fore St Grampound,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
