Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.42
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,10.67
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.78
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.47
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.39
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.35
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.1
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.13
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.79
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.1
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
430638,Fore St Grampound,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.98
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.03
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,9.48
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.7
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.68
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.08
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.61
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.17
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.65
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
430638,Fore St Grampound,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.19
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.53
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.51
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.04
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.97
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.55
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
430638,Fore St Grampound,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.23
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.63
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.66
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.79
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.04
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.35
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,30.8
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.99
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.52
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.82
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
430638,Fore St Grampound,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.34
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.02
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.3
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.97
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
430638,Fore St Grampound,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.03
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.25
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.96
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.7
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.44
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.75
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.39
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.73
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
