Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.47
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.98
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.69
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.02
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.92
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.4
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.63
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.22
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.84
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.72
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.15
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.96
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.56
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.05
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.2
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.33
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.35
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.06
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.66
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
430638,Fore St Grampound,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.73
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.75
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.06
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.71
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
430638,Fore St Grampound,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.1
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.14
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.99
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
430638,Fore St Grampound,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.68
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.71
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
430638,Fore St Grampound,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.32
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.91
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
