Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.92
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.35
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.07
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.0
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.88
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.92
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.88
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.72
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.21
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.24
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
430638,Fore St Grampound,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.48
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.15
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.15
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.82
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.29
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.82
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.0
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.59
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.98
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.55
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.61
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.26
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.61
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.62
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.44
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.57
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.16
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.35
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.85
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.14
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.57
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
