Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.76
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
430638,Fore St Grampound,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.52
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.72
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.89
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.44
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.43
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.52
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.67
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.33
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.13
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.86
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.56
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.42
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.45
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.42
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
430638,Fore St Grampound,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.68
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.62
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.03
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.65
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.43
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.06
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
430638,Fore St Grampound,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.45
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.04
