Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.99
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.33
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
430638,Fore St Grampound,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.32
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.97
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.22
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.3
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.17
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.06
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
430638,Fore St Grampound,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.29
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.2
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.38
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.33
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.55
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.87
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.78
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.48
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.4
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.73
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.24
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.77
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.9
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.57
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.53
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.53
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.61
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.34
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-11.02
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
430638,Fore St Grampound,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.86
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.66
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.74
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.44
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.86
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.76
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
430638,Fore St Grampound,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.77
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.58
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.33
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.21
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
