Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
430638,Fore St Grampound,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.3
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.29
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.19
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.12
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.19
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.79
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.12
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.82
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.04
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.81
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.42
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.41
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.36
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
430638,Fore St Grampound,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.59
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.75
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.9
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.09
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.31
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.19
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-9.81
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
430638,Fore St Grampound,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.36
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.86
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.8
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.98
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.4
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.09
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.84
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.6
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.31
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.86
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-12.28
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,54.9
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.03
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-20.31
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
430638,Fore St Grampound,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.83
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.51
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.93
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.49
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.69
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-12.69
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.0
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-20.2
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
430638,Fore St Grampound,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.94
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.14
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.4
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.1
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.65
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-12.68
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,56.9
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.9
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.76
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
