Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.52
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.3
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.16
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
430638,Fore St Grampound,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-15.83
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.38
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.52
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-12.99
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,47.4
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.14
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.76
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
430638,Fore St Grampound,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-18.36
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,9.01
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-13.08
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.3
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.3
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.9
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.92
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.81
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
430638,Fore St Grampound,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-17.88
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,8.2
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.74
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.19
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-13.99
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,75.8
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,58.1
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.37
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.76
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-18.53
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
430638,Fore St Grampound,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.79
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.88
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.07
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
430638,Fore St Grampound,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.2
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-18.6
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,11.33
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,14.49
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-16.76
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,79.4
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,78.6
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.02
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.03
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.74
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.34
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.89
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-22.67
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
430638,Fore St Grampound,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.29
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.18
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.66
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.37
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-11.89
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,60.1
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.48
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.71
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.48
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.21
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
430638,Fore St Grampound,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.56
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.71
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.61
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.5
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.08
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
