Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.93
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.06
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
430638,Fore St Grampound,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.95
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.84
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-13.43
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,7.9
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.39
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.69
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-14.61
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.6
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.55
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.03
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.33
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.04
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-22.48
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
430638,Fore St Grampound,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-10.9
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.52
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.18
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.51
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.29
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.82
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.47
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.92
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.59
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.85
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.67
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.45
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
430638,Fore St Grampound,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.31
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.59
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.51
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.62
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.22
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
430638,Fore St Grampound,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.01
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.88
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.4
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.57
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.75
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.4
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.92
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.47
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.37
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.5
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
430638,Fore St Grampound,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.83
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.14
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.1
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
