Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.37
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
430638,Fore St Grampound,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.09
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.46
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.17
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.5
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
430638,Fore St Grampound,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.42
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.38
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.09
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.61
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.65
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.23
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.44
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
430638,Fore St Grampound,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.09
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.6
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.86
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.66
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.31
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.58
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.37
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.89
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
430638,Fore St Grampound,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.39
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.82
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.62
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.79
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.98
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.49
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.76
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.88
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.77
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.55
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.78
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.41
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.65
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
