Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.03
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.81
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.6
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.74
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.86
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-5.46
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.42
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.61
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.42
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.57
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.92
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.63
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.87
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.83
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.56
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.74
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.36
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.4
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.98
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,28.6
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.2
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.64
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.72
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.02
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.58
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.55
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.01
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.32
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.5
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.56
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.95
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.09
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.52
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.47
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.07
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.42
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.57
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.77
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
430638,Fore St Grampound,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.57
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,28.7
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.94
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.43
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.85
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
430638,Fore St Grampound,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.96
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.04
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.9
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
