Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
430638,Fore St Grampound,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.49
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.9
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.31
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.35
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
430638,Fore St Grampound,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.31
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.78
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.86
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.09
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
430638,Fore St Grampound,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.59
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.82
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.06
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.92
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.94
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.37
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.49
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.74
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.48
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.53
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.05
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.51
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,28.8
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.37
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.94
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.41
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
430638,Fore St Grampound,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.81
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.69
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.55
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.82
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.75
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.58
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.69
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.71
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.69
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.36
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.04
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.38
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.72
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.23
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.42
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.08
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.47
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
