Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.48
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.84
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.54
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.16
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.11
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.39
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,28.9
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.63
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.8
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.29
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.83
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
430638,Fore St Grampound,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.67
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.45
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.64
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.27
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,52.2
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.3
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.41
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.39
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.04
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.65
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
430638,Fore St Grampound,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.69
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.93
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.62
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.85
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.22
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.46
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.9
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.68
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.64
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-11.32
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.63
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-7.32
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.44
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,29.0
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.29
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.8
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.38
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.48
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
430638,Fore St Grampound,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.58
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.69
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.94
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,51.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.82
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.8
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.58
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.68
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.61
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.31
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.0
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,29.1
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.83
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.51
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
430638,Fore St Grampound,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.91
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.83
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
