Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.02
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.99
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.73
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.63
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
430638,Fore St Grampound,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.82
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.02
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.75
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.09
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.3
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,29.4
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.1
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.14
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
430638,Fore St Grampound,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.25
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.97
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.54
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.41
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.89
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
430638,Fore St Grampound,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.12
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.8
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.73
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.2
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
430638,Fore St Grampound,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.7
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.91
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.1
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.05
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.12
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.74
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.6
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.01
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
430638,Fore St Grampound,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.2
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.01
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.03
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.12
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.77
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.19
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.56
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.22
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
430638,Fore St Grampound,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.93
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.56
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.23
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.12
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.62
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.39
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.64
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
