Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.4
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.54
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.82
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.9
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.04
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.99
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.59
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.5
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.38
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.51
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.08
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.49
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
430638,Fore St Grampound,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.23
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.63
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.18
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.32
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.34
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.33
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
430638,Fore St Grampound,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.98
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.16
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.01
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.42
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.87
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.29
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
430638,Fore St Grampound,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.12
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.7
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.27
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.25
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.2
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.49
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.06
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.58
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.79
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.06
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.8
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.6
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.28
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.83
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,31.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.67
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.29
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.62
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.73
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
430638,Fore St Grampound,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.27
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.29
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.08
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
