Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.22
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.13
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-12.1
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
430638,Fore St Grampound,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.16
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.02
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.34
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.14
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.82
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.87
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.15
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.93
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.75
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.59
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-10.85
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.02
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.98
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.64
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.72
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.78
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-3.14
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.64
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.13
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.43
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.29
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
430638,Fore St Grampound,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,7.98
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.97
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.93
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.03
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.47
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.75
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.7
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.09
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.9
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.91
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
430638,Fore St Grampound,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.07
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,-4.58
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.39
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.8
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.5
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.73
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.61
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.16
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.17
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.44
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
430638,Fore St Grampound,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.27
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.82
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.79
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.47
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.05
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.78
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,31.7
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.25
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.77
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-9.33
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
430638,Fore St Grampound,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.77
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.34
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.48
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.33
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.1
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.11
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.73
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.95
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-9.89
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
430638,Fore St Grampound,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.74
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.95
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.32
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.79
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
