Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.26
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.41
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.59
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
430638,Fore St Grampound,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.42
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.43
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.83
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.93
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.19
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.62
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.33
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
430638,Fore St Grampound,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.9
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.76
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.6
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.22
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,31.8
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.58
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.83
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.28
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
430638,Fore St Grampound,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.38
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.52
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.72
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.14
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.89
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.63
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.29
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
430638,Fore St Grampound,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.82
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.51
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.27
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.66
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.84
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.14
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.29
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.07
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.59
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.27
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.04
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.33
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.88
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.3
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
430638,Fore St Grampound,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.71
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.7
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.81
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.2
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.23
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,23.8
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,41.8
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.36
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.52
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.53
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-10.4
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
430638,Fore St Grampound,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.61
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.61
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.78
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.29
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.4
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.63
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.7
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,9.77
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.16
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.39
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.3
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.53
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.5
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.79
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
430638,Fore St Grampound,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.63
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.55
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.74
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.5
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.51
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.9
