Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.44
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.15
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.29
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.93
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.94
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.9
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.79
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.4
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.5
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.82
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.13
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-9.05
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
430638,Fore St Grampound,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.94
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.23
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.15
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.72
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.3
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.2
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.46
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.2
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.37
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
430638,Fore St Grampound,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.77
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.36
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.75
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.34
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.61
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.62
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.18
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,37.7
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.72
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.57
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.93
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.32
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.94
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
430638,Fore St Grampound,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.36
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.44
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.37
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.49
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.22
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.26
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.56
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.25
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.5
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.12
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.17
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.66
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.3
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.69
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.31
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-3.54
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.27
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.06
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.58
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.19
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.4
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.5
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.18
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.01
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.09
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.66
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.32
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.01
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.01
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
430638,Fore St Grampound,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.98
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-4.37
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.98
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.09
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.66
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.13
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.8
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.01
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.76
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.2
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.79
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-10.94
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
430638,Fore St Grampound,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.15
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.11
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.37
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
