Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.03
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.15
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.22
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.8
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.62
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.88
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.63
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.75
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.77
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.64
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
430638,Fore St Grampound,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.23
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.99
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.82
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.72
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.41
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.44
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.9
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.4
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.25
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.13
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.66
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.4
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.97
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.86
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.99
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.18
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.61
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
430638,Fore St Grampound,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.66
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.05
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,10.7
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.4
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.32
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.92
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,49.2
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.68
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.13
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.52
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.56
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.02
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.3
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.71
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.53
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.4
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.87
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
430638,Fore St Grampound,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.88
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.34
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.34
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.59
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.39
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.6
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.15
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,42.5
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.9
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.18
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.19
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.27
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.18
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.56
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.45
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.97
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.25
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
430638,Fore St Grampound,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.74
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.28
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.36
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.31
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.16
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,10.04
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.08
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.2
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.89
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.81
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.33
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.46
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.66
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.09
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.09
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.82
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.76
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.98
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
430638,Fore St Grampound,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.87
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.03
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.23
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.47
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.9
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.5
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,12.62
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-5.6
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.24
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.63
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.1
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,63.9
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.17
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.52
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.07
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.07
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.9
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.69
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.51
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.89
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
430638,Fore St Grampound,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.2
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.55
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.67
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.26
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.92
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.78
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.18
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.86
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.9
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.1
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.3
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.99
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.66
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.54
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.46
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.82
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.18
