Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.06
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
430638,Fore St Grampound,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.8
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-3.63
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.12
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.1
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.16
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.51
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.29
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.34
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.04
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.16
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.1
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.39
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-11.35
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.52
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,58.2
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.63
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.69
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.4
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
430638,Fore St Grampound,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.48
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-3.05
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.46
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.25
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.09
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,50.2
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.75
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.85
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.39
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.35
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
430638,Fore St Grampound,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-9.64
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.12
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-4.85
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.75
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.49
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.24
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.98
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.07
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.04
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.25
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.68
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.49
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.3
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.15
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
430638,Fore St Grampound,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-8.75
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.15
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-4.55
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.89
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.28
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.58
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.47
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.39
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.78
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.48
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.38
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.28
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
430638,Fore St Grampound,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.12
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.92
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-4.2
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.37
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,11.14
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.65
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,13.07
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,60.0
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,59.2
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.12
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.01
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.25
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.96
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.94
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.83
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
430638,Fore St Grampound,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.44
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.97
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.38
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.59
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.36
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.67
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.53
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,11.33
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.68
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,49.6
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.14
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,32.2
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.72
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.22
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.69
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.88
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
430638,Fore St Grampound,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.93
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.5
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.94
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.04
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.67
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.77
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,12.26
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.84
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.7
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,3.46
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.95
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.84
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.0
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
