Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.25
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.16
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.85
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.97
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.36
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.96
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.84
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
430638,Fore St Grampound,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.41
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.29
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.78
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.05
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,19.4
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.76
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,30.0
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.85
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.78
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.93
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.85
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.64
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.57
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.48
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
430638,Fore St Grampound,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-15.19
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-7.61
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.66
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.9
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,21.62
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.83
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,89.6
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.47
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.97
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.68
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.45
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.47
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.49
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
430638,Fore St Grampound,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-11.89
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.36
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-5.72
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.29
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.34
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.89
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.36
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.13
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,25.4
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.8
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.91
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.57
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.71
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,32.4
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.01
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.58
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.39
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
430638,Fore St Grampound,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.53
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-3.13
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.15
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-3.03
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-12.62
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.65
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.68
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,38.6
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,62.2
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.22
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.06
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,32.4
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.58
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.43
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.5
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
430638,Fore St Grampound,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.39
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-3.25
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.67
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.28
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.67
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.18
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.77
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.43
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.65
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.39
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.78
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,32.4
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.5
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.48
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.44
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
430638,Fore St Grampound,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.03
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.84
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.65
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.61
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.82
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.22
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.31
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.42
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.14
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.63
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,32.3
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.81
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.95
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.05
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-12.9
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
430638,Fore St Grampound,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-3.34
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.17
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.06
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.74
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.82
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.9
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.0
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
