Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.08
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,32.2
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.02
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.05
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
430638,Fore St Grampound,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.71
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.33
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.4
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,9.46
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.56
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,27.3
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.86
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.24
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.85
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.14
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.6
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.7
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
430638,Fore St Grampound,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.7
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.87
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.72
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.85
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.13
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-4.16
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,7.03
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.29
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,43.8
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,30.2
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.6
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.04
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.75
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,32.1
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.48
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.63
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.8
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
430638,Fore St Grampound,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.58
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.73
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.33
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.67
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,7.33
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.2
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.59
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.17
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.4
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.54
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.02
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,32.0
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.99
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.45
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
430638,Fore St Grampound,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.09
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.83
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.62
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.64
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-3.37
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.66
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.78
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.68
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.01
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.9
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.68
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.01
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.5
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
430638,Fore St Grampound,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.96
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.26
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-10.22
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.48
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.26
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.68
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,46.2
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,48.0
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.26
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.7
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.16
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
430638,Fore St Grampound,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.39
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.23
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.46
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.61
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.14
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.93
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,39.3
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,46.9
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.74
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.19
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,31.5
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.26
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.84
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.6
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.63
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.77
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.15
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-19.31
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
430638,Fore St Grampound,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-9.38
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.69
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.43
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.9
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.3
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.4
