Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.6
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.63
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-4.23
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.68
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.5
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.21
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.27
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.68
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
430638,Fore St Grampound,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,8.69
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.95
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-5.17
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.04
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.98
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.14
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,7.23
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-3.88
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.74
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.86
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.3
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.04
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.06
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.88
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-20.99
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
430638,Fore St Grampound,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.39
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,6.05
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.89
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.74
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.55
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,31.2
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.42
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.36
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-13.28
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
430638,Fore St Grampound,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.3
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.95
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.51
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.43
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.95
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.44
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,50.4
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.8
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.0
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.35
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.48
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.65
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
430638,Fore St Grampound,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.44
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.0
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.91
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,8.27
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.82
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-11.18
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.7
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,57.5
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.94
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.62
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,30.9
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.94
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.63
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
430638,Fore St Grampound,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.56
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.76
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.8
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.82
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.18
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.67
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.72
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,33.2
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,30.7
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.82
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.0
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-11.94
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.73
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.92
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-9.03
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.2
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,41.5
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.17
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.8
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.16
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,30.6
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.62
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.67
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
430638,Fore St Grampound,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
