Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.89
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.57
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.66
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.45
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.09
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.53
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.0
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.1
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.94
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,30.5
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.55
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-11.07
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
430638,Fore St Grampound,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.69
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.98
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.94
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.08
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.72
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,30.5
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,34.5
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.55
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,30.4
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.08
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.37
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
430638,Fore St Grampound,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.11
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.48
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.14
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.1
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.08
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.25
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.47
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.84
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.89
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.97
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.35
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
430638,Fore St Grampound,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.15
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.87
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.76
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.44
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.3
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.39
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.9
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,30.3
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.56
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
430638,Fore St Grampound,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.76
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.65
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.41
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.0
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.38
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,30.2
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.67
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
430638,Fore St Grampound,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.56
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.81
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
430638,Fore St Grampound,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.42
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.4
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.2
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.71
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
