Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
430638,Fore St Grampound,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.02
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.66
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.48
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,30.1
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.19
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.58
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
430638,Fore St Grampound,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.23
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-1.97
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.59
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.21
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
430638,Fore St Grampound,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.02
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,7.18
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.91
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.37
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.31
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.64
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.6
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.03
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.76
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.97
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.84
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.52
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.67
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.64
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.84
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.48
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.58
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.44
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.93
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
430638,Fore St Grampound,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.15
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.27
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.31
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.99
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.96
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,23.2
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.88
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,30.0
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.75
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.91
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.0
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
430638,Fore St Grampound,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.16
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.81
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.81
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-6.34
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.9
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.46
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.88
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.77
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.57
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.18
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-12.81
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
430638,Fore St Grampound,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.35
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.3
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.42
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.56
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.14
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.74
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.1
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,1.9
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.58
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.99
