Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.36
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.88
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.11
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
430638,Fore St Grampound,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.76
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.41
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.95
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.75
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.61
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.06
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.1
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,27.5
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.3
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.11
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.83
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.46
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.17
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.35
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.53
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
430638,Fore St Grampound,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,5.19
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.94
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.28
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.44
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.69
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.26
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,5.22
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.39
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.2
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.2
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,49.3
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.13
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.32
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.32
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.5
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,29.9
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.02
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.88
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
430638,Fore St Grampound,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.6
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.2
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.96
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.52
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-7.86
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.71
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.59
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.0
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.15
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,38.8
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.5
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.21
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.65
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.48
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-12.64
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
430638,Fore St Grampound,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.23
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.82
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.79
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.93
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,4.97
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.31
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.36
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.6
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-7.82
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,38.4
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.1
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,36.7
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.45
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.4
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.63
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.3
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.01
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.96
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.67
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
430638,Fore St Grampound,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.17
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.84
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.83
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.07
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-8.01
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,5.09
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,4.55
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,2.41
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-10.12
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,25.5
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,35.8
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,47.1
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.76
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.07
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.94
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.18
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
430638,Fore St Grampound,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.64
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.19
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.54
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.86
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,3.98
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.83
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.39
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-8.09
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,39.6
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.15
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.07
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.53
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.82
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
430638,Fore St Grampound,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.88
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-2.59
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,10.52
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.7
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.91
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.31
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.28
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.4
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.07
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.4
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,3.0
