Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.53
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.9
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.04
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.19
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,29.8
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.56
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
430638,Fore St Grampound,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.66
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,19.9
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.97
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.73
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.57
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.3
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.5
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-2.94
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.3
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.44
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.03
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.47
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.25
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
430638,Fore St Grampound,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.92
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,2.76
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.6
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.97
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.9
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.0
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.8
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,5.05
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-2.28
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.1
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.4
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.82
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.71
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.52
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,29.7
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.78
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.59
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.1
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
430638,Fore St Grampound,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.21
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.87
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.28
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.03
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.72
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.86
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.25
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.83
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.2
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.48
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.68
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.24
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.24
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.99
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
430638,Fore St Grampound,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.1
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.04
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.8
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.43
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,17.8
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.63
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.79
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.61
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.58
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.92
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.08
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.9
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.85
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.68
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
430638,Fore St Grampound,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.15
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.77
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.04
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.62
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.8
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.9
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.22
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-6.58
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.3
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.42
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.83
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.66
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.82
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.85
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.69
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
430638,Fore St Grampound,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.67
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.28
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.94
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.27
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.86
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.17
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,21.3
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.34
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.34
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.92
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.29
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.11
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.38
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.34
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.78
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.39
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.23
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.35
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
430638,Fore St Grampound,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.28
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.04
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.55
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.69
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.98
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.03
