Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.77
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.9
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.9
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.47
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.74
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.5
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.23
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-8.91
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
430638,Fore St Grampound,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.43
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-2.71
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.88
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.08
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.62
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.66
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.42
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.8
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.3
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.46
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.89
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.9
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,29.6
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.08
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.55
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.62
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
430638,Fore St Grampound,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.65
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.9
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.21
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.48
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.71
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.89
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.27
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.32
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.52
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.62
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.7
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.45
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.33
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.05
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
430638,Fore St Grampound,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.71
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.43
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,1.79
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.24
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.25
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.14
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.6
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,16.0
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.51
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.41
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,3.0
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.61
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.49
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.91
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.77
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.23
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
430638,Fore St Grampound,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-2.08
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.63
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-5.37
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.44
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.7
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.48
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-3.46
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,17.2
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.7
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.2
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.69
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.29
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.08
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.81
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.51
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.25
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.43
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.27
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-8.26
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
430638,Fore St Grampound,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,9.5
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-5.53
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.5
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-6.31
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.57
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,3.29
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-2.24
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.96
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-5.06
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,21.4
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,29.3
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,24.4
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,26.7
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.48
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.26
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.75
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.92
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.98
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.99
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.5
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.16
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-12.25
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
430638,Fore St Grampound,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,6.69
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.72
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-3.81
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.9
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-4.85
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.51
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,2.81
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-1.06
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-4.45
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,22.4
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,21.5
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,23.0
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.85
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,-0.5
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,-0.88
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,2.5
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.6
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.5
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.64
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.4
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.11
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-10.19
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
430638,Fore St Grampound,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
